Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.87
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.81
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.23763
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41906
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,N Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55477
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95273
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41643
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96835
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.56
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30364
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.19
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61462
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.98
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.09
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.44
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,126.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,204.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,270.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,141.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,256.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,157.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,246.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.31
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.87
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.23729
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42123
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98663
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53191
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97763
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9574
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41668
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97363
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34542
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.31
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59713
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.39
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.17
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.95
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.03
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,225.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,283.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,148.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,229.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,172.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,247.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.06
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.2405
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42113
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98706
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,N Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53075
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96484
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97208
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38695
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.07
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33455
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62448
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.98
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
