Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.11
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.91
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.98
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,122.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,201.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,259.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,158.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,239.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,179.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,264.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.19
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24157
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42187
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98737
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,N Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52926
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95312
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95581
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.44
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43294
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98279
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Max),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,115.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.37
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36614
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.31
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63568
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.78
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.3
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.78
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,119.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,206.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,283.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,160.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,236.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,175.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,283.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.19
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.13
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.23925
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42119
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98752
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,N Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54421
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95666
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97073
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Max),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45214
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Max),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,121.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33907
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.93
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62988
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,3.03
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.16
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,138.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,207.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,310.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,139.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,234.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,163.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,287.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.94
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24334
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41793
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98694
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,N Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.13
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59512
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9555
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51287
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95599
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Max),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.37
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35601
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
