Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62243
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.3
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.09
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,118.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,176.88
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,269.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,142.12
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,233.5
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,183.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,282.38
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.69
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.69
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24938
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42031
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98767
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54647
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92523
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.19
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49471
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Max),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.63
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36526
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96713
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.31
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59377
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,144.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,169.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,245.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,154.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,227.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,158.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,284.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.06
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.81
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25527
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42644
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98737
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,N Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.81
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55859
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92975
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97076
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.18
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4407
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Max),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32656
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,132.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.69
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6036
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,128.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,205.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,299.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,176.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,266.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,163.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,245.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.37
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.69
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25902
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4251
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98749
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57595
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91644
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45614
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Max),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.13
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
