Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33687
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,142.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.87
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62118
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,168.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,194.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,323.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,173.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,231.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,191.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,269.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.31
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25393
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42446
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98755
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,N Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.06
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58633
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89316
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9538
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49462
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Max),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33925
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.19
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62988
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,135.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,215.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,311.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,168.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,233.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,209.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,284.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.69
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25167
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42412
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9881
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,N Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.94
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57223
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93326
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97409
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.94
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51006
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Max),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32253
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.13
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61456
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,137.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,210.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,288.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,194.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,255.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,213.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,308.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.87
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.81
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24471
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42318
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98761
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.94
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57562
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9342
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96698
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
