Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47164
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Max),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,129.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.31
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36626
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.94
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64251
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.47
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.95
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.22
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,119.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,214.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,287.75
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.38
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,209.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,308.62
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,214.88
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,305.12
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.19
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.56
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24306
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42061
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98785
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,N Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.31
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57314
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92056
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95691
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48174
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96683
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Max),A,106.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,157.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32015
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.37
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62722
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.33
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.61
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.2
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,155.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,209.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,280.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,189.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,289.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,205.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,344.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.87
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.37
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24318
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42934
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98767
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,N Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.81
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55459
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95825
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96905
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Max),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51601
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97842
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Max),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,104.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.13
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3377
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99789
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,166.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,116.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.13
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60742
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,84.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.17
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.56
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,254.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,107.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,237.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,339.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,247.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,321.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,227.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,338.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.69
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.31
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.23699
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42852
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98804
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,N Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.19
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52645
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95572
