Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97369
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Max),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5014
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Max),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.87
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35463
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,127.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,183.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,152.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.94
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5971
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.03
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.77
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.92
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,150.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,229.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,358.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,240.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,336.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,282.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,395.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.31
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.23165
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.43041
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98807
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.06
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49789
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96423
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48568
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97995
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Max),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30684
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.44
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61102
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.77
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.48
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.97
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,200.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,140.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,242.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,320.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,210.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,308.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,318.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,432.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.69
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.23101
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42586
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98798
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,N Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.06
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52844
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95593
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96539
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.69
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5126
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Max),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35964
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,101.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,145.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.87
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58132
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.97
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.84
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.33
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.58
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,171.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,222.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,306.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,214.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,316.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,257.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,378.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.19
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.56
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.2246
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42641
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98877
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
