Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,N Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53539
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93265
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.69
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4985
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Max),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.87
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34166
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56469
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.48
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.3
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.39
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,138.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,250.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,339.88
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.12
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,212.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,316.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.62
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,255.5
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,335.25
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.38
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.37
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.69
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.22744
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42992
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99026
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,N Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51476
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95279
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98145
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Max),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.56
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46294
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,123.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,114.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.94
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.291
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,143.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57256
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.69
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.09
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.97
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.89
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,133.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,275.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,368.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,246.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,329.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,257.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,351.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.19
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.22893
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42708
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9902
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,N Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.44
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50707
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95172
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Max),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49871
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Max),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,131.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.63
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34798
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,157.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,127.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,185.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59136
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.97
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.73
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.56
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.73
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,134.75
