Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,273.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,389.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,248.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,349.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,270.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,390.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.31
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.13
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.23485
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42376
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99023
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53909
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96155
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50072
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.37
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37316
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,100.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,176.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,116.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,206.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,151.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.56
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59771
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.84
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.69
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,162.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,263.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,342.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,243.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,327.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,293.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,399.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.19
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.63
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24099
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42516
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99054
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53402
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95792
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.56
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46889
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Max),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.13
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34578
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,119.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.81
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58807
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.7
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,157.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,273.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,352.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,248.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,327.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,302.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,403.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.13
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.23671
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42315
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99048
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,N Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.56
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52023
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9469
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9722
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Max),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48476
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Max),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,103.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.56
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35055
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,113.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,182.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,183.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,164.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.44
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.604
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
