Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.06
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.44
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,164.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,296.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,412.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,235.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,327.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,216.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,376.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.19
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.23952
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42827
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99033
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,N Current (Max),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50076
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.31
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49737
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97247
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Max),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,121.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36074
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,181.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.37
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58941
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.94
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.78
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.67
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,172.5
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,308.38
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,403.75
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.62
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,228.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,320.25
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,247.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,356.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.63
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.19
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24453
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42126
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98895
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,N Current (Max),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.69
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49603
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98831
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48626
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Max),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,147.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,134.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.07
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35695
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,109.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,220.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60613
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,231.78
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.41
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,184.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,322.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,409.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,220.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,313.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,245.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,373.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.81
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24175
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42824
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98843
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,N Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49383
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97336
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Max),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.31
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48302
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Max),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,148.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.41213
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,92.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,126.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,188.12
