Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.13
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58837
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.2
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,174.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,300.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,430.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,232.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,315.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,272.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,403.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.63
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.94
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24132
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42519
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98846
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52563
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96567
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.56
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48629
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Max),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36193
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,99.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,161.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.31
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58932
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.14
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,142.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,283.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,381.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,227.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,324.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,258.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,358.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.31
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,55.44
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24126
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41909
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98846
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,N Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.06
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55703
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96078
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Max),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.56
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48162
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Max),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,117.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.87
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36385
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,186.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,134.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.06
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61849
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.06
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.53
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,172.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,257.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,348.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,226.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,343.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,281.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,400.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.06
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24199
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42257
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98822
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,N Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54156
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96481
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48495
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Max),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.88
