Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,131.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.63
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34783
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.87
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5895
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,152.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,254.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,343.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,219.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,298.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,277.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,364.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.19
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24388
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42776
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98825
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5212
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96265
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46001
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Max),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,145.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.37
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30782
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,165.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.06
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54272
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.52
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,255.73
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,155.25
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,260.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,353.12
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,240.62
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,338.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,257.38
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,376.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.75
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.06
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25533
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42968
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9888
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,N Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50881
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97104
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43871
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Max),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.06
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32561
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,94.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,167.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,160.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55428
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.44
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,144.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,232.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,360.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,226.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,323.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,263.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,337.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.31
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24038
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42016
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98889
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,N Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52413
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95584
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
