Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.56
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4902
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Min),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Max),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,111.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37063
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.19
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55773
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.94
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.03
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,153.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,227.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,320.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,194.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,303.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,232.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,360.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.56
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.69
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24202
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42727
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98904
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,N Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51333
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Max),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48122
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Min),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Max),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,121.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.19
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33339
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,158.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.19
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56371
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.83
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,129.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,256.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,359.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,242.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,375.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,248.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,371.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.37
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.31
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24266
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41796
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98859
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.06
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5538
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97711
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.81
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45586
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Min),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Max),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,170.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.81
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36443
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,120.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,189.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,177.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.31
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59203
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.83
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.33
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,194.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,238.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,366.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,236.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,347.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,254.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,412.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.81
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24053
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41564
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98883
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,N Current (Max),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
