Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53075
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96188
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.31
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48281
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Max),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,104.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33361
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,158.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,173.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59631
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.34
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.77
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.05
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,199.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,228.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,310.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,216.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,304.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,269.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,409.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.43
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.23992
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42046
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98877
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,N Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52636
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Max),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.06
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47161
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Max),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,111.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.69
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26833
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,165.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,181.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,161.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.94
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5989
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.11
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.56
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.47
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,147.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,228.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,350.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,208.62
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,339.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.25
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,251.88
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,353.75
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.38
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.69
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.2445
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42086
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98889
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,N Current (Max),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.81
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53848
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Max),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4428
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Max),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,110.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.63
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33294
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,153.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.87
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60592
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.05
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,193.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,228.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,331.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,223.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,352.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,256.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,404.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
