Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.69
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.23592
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42074
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99033
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,N Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.56
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53408
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99545
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Min),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Max),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45156
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Max),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,134.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,127.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36727
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,162.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.87
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60983
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.16
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.47
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.08
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.45
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,180.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,238.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,353.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,252.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,357.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,293.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,402.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.63
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.37
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24004
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42275
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99069
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,N Current (Max),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.31
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53179
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99463
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Max),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.06
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4454
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Max),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,130.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37536
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,148.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,192.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6322
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.7
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.03
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,133.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,253.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,334.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,271.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,395.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,246.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,361.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.43
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.06
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24199
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41933
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99057
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.94
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53054
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96628
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40465
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Min),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Max),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,133.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,144.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.69
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33175
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,150.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,181.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.94
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59277
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99866
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.95
