Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,144.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,244.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,321.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,247.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,339.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,236.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,367.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24871
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42391
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9903
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.44
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51772
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94943
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.63
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.19
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38149
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Max),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,88.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,91.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,127.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.44
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33062
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.69
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58962
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99881
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.77
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,138.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,230.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,311.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,249.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,329.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,239.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,362.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.13
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.56
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24358
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4201
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99054
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,N Current (Max),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49303
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96384
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38076
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Min),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Max),A,85.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,165.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,132.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.19
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27608
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.06
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61553
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99884
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,122.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,246.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,320.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,268.38
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,375.75
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.12
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,246.5
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,335.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.88
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.31
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.44
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24263
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42226
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99023
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50716
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96728
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40591
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Max),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,135.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,141.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33471
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.81
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
