Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59258
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99933
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.86
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,139.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,265.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,343.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,249.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,350.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,264.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,374.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.19
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.94
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24324
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42132
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99008
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.81
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49697
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96973
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97049
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39904
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Max),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,154.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,124.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.94
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32454
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.81
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59384
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99939
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.11
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,118.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,279.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,380.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,246.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,333.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,251.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,339.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24111
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41869
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99063
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.94
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48714
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95193
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.19
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4117
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97317
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Min),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Max),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,133.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36889
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.19
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58502
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.92
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,254.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,335.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,225.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,360.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,207.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,319.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.43
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24562
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42025
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99048
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,N Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.69
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50518
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97067
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Max),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.81
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38439
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97595
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Min),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Max),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,112.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.57
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
