Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34884
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56374
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.56
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,134.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,233.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,313.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,208.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,328.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,228.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,313.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.06
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27047
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42763
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99039
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,N Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.44
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51006
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97617
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.07
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39846
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97626
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Max),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.31
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35354
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,181.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,180.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.44
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.595
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.7
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,120.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,239.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,339.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,232.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,361.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,241.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,334.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.87
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.56
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.10106
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71014
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,N Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,N Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.69
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50948
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9585
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38869
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Max),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.07
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.39052
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.87
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58044
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,142.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,235.62
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,355.12
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,235.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,333.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,252.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,365.88
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.75
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-89.31
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.63
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.01662
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90521
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,N Current (Min),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,N Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,N Current (RMS),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55117
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96066
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.13
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36965
