Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Max),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,149.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.81
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38979
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,160.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57827
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,144.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,285.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,375.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,214.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,330.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,250.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,340.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-88.69
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.56
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.01979
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90338
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99359
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,N Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,N Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55883
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97067
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.37
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40301
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Max),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.13
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35357
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,143.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.06
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58804
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,154.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,248.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,338.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,207.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,336.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,264.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,352.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-88.87
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.02351
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90024
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99365
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,N Current (Min),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,N Current (Max),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,N Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56954
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9729
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.69
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42022
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Max),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,109.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.07
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36629
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,101.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,164.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,199.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60293
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,138.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,240.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,309.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,215.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,366.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,257.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,362.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-90.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.06
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.00752
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89578
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99356
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,N Current (Min),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56124
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97617
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
