Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.56
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3908
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Max),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,110.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.63
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36257
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,145.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.63
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61105
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,144.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,231.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,314.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,201.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,288.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,257.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,344.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-90.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.00652
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89529
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99362
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,N Current (Min),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,N Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52813
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.81
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39416
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,110.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.81
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29271
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,140.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59438
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,131.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,239.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,328.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,204.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,324.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,250.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,323.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-90.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.13
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.00478
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89392
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,N Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,N Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,N Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.31
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58315
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97101
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39843
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Min),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Max),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,124.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.87
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38396
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,177.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.31
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60046
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,132.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,200.25
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,288.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,225.62
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,327.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,238.5
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,367.38
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-90.56
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.69
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.00545
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89438
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
