Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,N Current (Min),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,N Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63067
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95618
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40282
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Max),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.87
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3485
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.94
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57867
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,130.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,215.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,311.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,198.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,289.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,226.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,341.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-90.44
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.31
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.00554
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89407
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99344
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,N Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,N Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,N Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.44
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65893
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96335
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40136
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Max),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,110.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.06
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35781
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,161.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.44
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60259
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,152.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,216.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,320.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,223.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,313.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,259.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,333.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-90.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.31
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.0013
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89233
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,N Current (Min),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,N Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.31
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64932
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97379
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42034
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97433
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Max),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.81
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3196
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,147.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,192.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.69
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5938
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,184.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.62
