Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,214.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,316.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,243.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,329.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,285.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,398.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-89.81
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.44
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.00056
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89218
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,N Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,N Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,N Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.56
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59576
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99322
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.81
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.87
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3912
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97336
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Max),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,116.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.31
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25942
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99762
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61428
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,157.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,220.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,315.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,248.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,345.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,262.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,383.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-90.31
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.56
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.00117
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89368
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9938
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,N Current (Min),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,N Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.81
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60073
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.13
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37707
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96945
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Min),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Max),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,128.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.13
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33037
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60678
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,119.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,214.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,276.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,276.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,345.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,224.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,325.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-89.87
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.00166
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89514
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,N Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,N Current (Max),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,N Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.19
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57031
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97165
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96054
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.94
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40121
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Min),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Max),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,143.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,144.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.13
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3514
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,171.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.56
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58547
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
