Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.7
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,125.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,232.62
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,374.88
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,267.25
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,354.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,208.12
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,289.75
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-90.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.44
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.00243
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89487
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,N Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,N Current (Max),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,N Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60836
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95489
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97308
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.19
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43386
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Max),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,123.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,142.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34166
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,169.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.37
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59197
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,132.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,234.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,301.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,250.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,374.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,241.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,345.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-89.94
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.81
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.00612
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89535
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99365
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,N Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,N Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.19
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61279
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Max),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.94
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43514
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9765
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Min),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Max),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,163.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.44
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37801
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,140.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.37
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6144
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.7
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,118.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,210.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,321.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,264.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,373.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,207.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,317.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-89.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.01253
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89148
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99405
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,N Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,N Current (Max),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,N Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6033
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96262
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4215
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Min),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Max),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,141.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.31
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36748
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,178.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.38
