Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.63
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60073
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.95
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,147.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,247.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,340.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,207.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,339.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,268.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,375.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-88.44
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.94
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.13869
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69671
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,N Current (Max),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,N Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.31
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54394
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96887
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Max),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4096
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Max),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,126.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.19
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29064
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,181.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.94
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63983
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,112.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,200.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,229.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,416.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,219.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,333.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,289.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,388.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.56
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54064
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42391
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9921
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,N Current (Max),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,N Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55361
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Max),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.94
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39181
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Max),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,112.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.44
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33126
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,166.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.19
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63137
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,157.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,259.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,345.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,219.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,310.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,244.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,381.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.69
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54192
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42489
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,N Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53927
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95093
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Max),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37169
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96512
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Max),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,107.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.12
