Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.81
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33736
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99771
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,151.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,113.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,198.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.19
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62927
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,91.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,110.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,230.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,316.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,245.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,352.62
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.88
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,231.5
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,341.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.75
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.87
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54623
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42968
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,N Current (Max),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5425
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93655
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Max),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,102.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.57
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.37
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39657
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Min),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Max),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,135.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34023
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,173.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,126.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,195.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,156.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.63
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63021
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,124.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,259.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,353.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,287.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,369.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,220.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,386.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.81
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.31
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54678
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.428
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99149
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,N Current (Max),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,N Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.19
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53964
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94354
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Max),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36812
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Min),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Max),A,91.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,133.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,144.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.37
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35482
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,93.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,202.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61239
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,147.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,184.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,327.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,270.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,368.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,222.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,316.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.19
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54739
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42181
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99136
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,N Current (Max),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,N Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.87
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55737
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9313
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
