Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.81
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.81
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.34044
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Max),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31041
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,124.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,147.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,214.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58166
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,133.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,205.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,293.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,245.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,348.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,222.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,323.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.94
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.87
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54836
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41799
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99145
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,N Current (Max),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,N Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56869
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94043
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97833
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.06
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.31432
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Max),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,125.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.81
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2968
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,166.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.19
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62789
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,165.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,176.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,245.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,211.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,322.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,213.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,297.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-127.13
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.31
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54632
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41787
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99081
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,N Current (Max),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,N Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.93
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55822
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93051
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9744
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.13
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.34807
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,119.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.19
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28457
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,215.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.19
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61959
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,142.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,191.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,279.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,217.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,378.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,212.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,295.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.81
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.31
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54119
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41726
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99063
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,N Current (Max),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,N Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
