Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.56
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58132
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91727
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.56
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.35811
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Min),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Max),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,120.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.44
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32177
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.19
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62057
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,118.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,187.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,295.62
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,202.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,294.88
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,188.12
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,270.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54293
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41692
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99048
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,N Current (Max),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5639
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94629
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96219
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-111.87
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.34133
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Max),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.37
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34246
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97195
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.44
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61315
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,205.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,315.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,194.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,314.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,169.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,273.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54482
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41653
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98996
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,N Current (Max),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,N Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.63
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58651
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95914
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36571
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Max),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,129.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.94
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.39706
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96182
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,171.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59048
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,108.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,190.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,252.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,222.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,329.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,187.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,261.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.38
