Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.94
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53799
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41268
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98978
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,N Current (Max),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,N Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58871
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95212
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Max),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41689
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97922
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.44
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31527
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.06
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60092
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,121.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,209.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,272.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,192.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,264.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,203.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,311.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.19
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54046
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40883
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98968
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,N Current (Max),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,N Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61422
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96695
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98068
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.31
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42654
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,112.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,176.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.31
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2845
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.13
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60214
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,138.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,202.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,324.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,182.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,275.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,214.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,285.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.56
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53848
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4103
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98938
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,N Current (Max),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57534
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96564
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Max),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42962
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,108.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,164.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29662
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.56
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62551
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
