Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,137.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,210.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,304.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,201.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,324.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,231.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,336.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.94
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.31
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54061
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41225
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98938
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,N Current (Max),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,N Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.13
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59252
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99707
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91458
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Max),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43731
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.81
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27984
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.19
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61013
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,130.75
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,164.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,290.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,244.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,325.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.62
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,211.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,301.25
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.13
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53457
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40816
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98886
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,N Current (Max),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59554
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95911
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.19
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45916
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97568
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Max),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,111.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34044
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.19
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59786
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.34
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,128.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,173.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,233.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,226.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,309.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,183.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,279.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.63
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52633
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40194
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98923
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,N Current (Max),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,N Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60754
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95911
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96286
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Max),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.56
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44945
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Max),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.37
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28725
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.81
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
