Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62908
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,117.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,184.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,254.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,211.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,301.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,196.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,291.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.13
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52786
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40667
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98911
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,N Current (Max),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.56
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57467
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95584
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93787
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40172
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Max),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.31
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.27965
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61709
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.97
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,174.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,237.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,213.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,285.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,199.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,264.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.94
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52874
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41155
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98883
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,N Current (Max),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,N Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53848
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96701
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97299
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.56
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36748
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Min),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Max),A,112.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,101.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,162.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28746
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.13
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63326
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.39
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,146.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,207.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,253.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,252.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,406.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,217.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,305.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.81
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.44
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52856
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40706
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9895
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,N Current (Max),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57784
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95981
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.44
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40923
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Min),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Max),A,113.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,174.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
