Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34209
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,144.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,189.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.06
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62197
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.08
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.34
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,173.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,174.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,277.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,169.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,439.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,187.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,288.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.69
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.13
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53841
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40999
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99081
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,N Current (Max),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,N Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.19
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59844
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96149
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97498
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43069
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97479
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.31
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30916
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97369
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.06
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64111
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,168.5
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,261.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,198.12
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,263.88
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,187.75
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,253.62
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.56
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54299
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41091
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99084
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,N Current (Max),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,N Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.69
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60504
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98019
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41634
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,102.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,143.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.44
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33645
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,142.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-139.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61999
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,197.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,280.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,205.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,303.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,200.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,299.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.94
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54754
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4096
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99017
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,N Current (Max),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.56
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59576
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.19
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42702
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
