Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9791
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,114.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.63
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2889
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,100.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65795
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,127.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,182.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,300.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,166.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,263.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,182.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,273.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.06
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,55.13
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54678
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40673
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9906
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,N Current (Max),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63146
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97577
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.06
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49123
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9541
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.37
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33251
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62722
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,141.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,160.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,236.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,131.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,262.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,188.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,268.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.44
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54067
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4041
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99084
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,N Current (Max),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,N Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.69
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62658
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97644
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Max),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51125
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96329
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.56
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38729
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94659
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.31
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61273
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,162.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,176.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,262.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,117.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,217.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,224.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,298.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.56
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.69
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54235
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40005
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99045
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,N Current (Max),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,N Current (RMS),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.13
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66543
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94501
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
