Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Max),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51583
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97357
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,106.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.41567
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.81
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62048
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,92.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,137.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,152.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,226.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,131.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,252.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,203.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,280.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.63
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.44
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54314
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39696
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99045
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,N Current (Max),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,N Current (RMS),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72079
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94168
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50109
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93289
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-117.44
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.39983
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94119
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,102.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.93
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62661
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,180.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,142.38
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,154.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,229.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,124.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,176.88
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,237.12
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,297.62
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.19
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.81
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54302
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40032
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99069
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,N Current (Max),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,N Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68457
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95477
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98398
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.44
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45949
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95413
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.19
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33846
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64797
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,106.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,198.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,147.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,126.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,178.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,119.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,182.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,217.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,329.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.19
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.56
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54141
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39886
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99026
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,N Current (Min),A,14.38
