Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,N Current (Max),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.06
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65591
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94604
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96591
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47387
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95514
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.81
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31536
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93161
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.93
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61315
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,100.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,180.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,134.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,202.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,185.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,212.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,297.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.13
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53841
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39959
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99036
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,N Current (Max),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.87
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67492
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92432
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97491
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.31
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51009
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95639
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.44
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32628
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92227
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61248
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.98
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,173.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,118.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,221.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,105.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,176.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,199.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,284.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.06
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.81
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5454
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39934
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98917
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,N Current (Max),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.87
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69299
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93558
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.19
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53079
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96222
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.87
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34478
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.957
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,72.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.44
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64068
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,135.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,116.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,183.62
