Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,135.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,245.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,182.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,254.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.81
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54156
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40029
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98904
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,N Current (Max),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.44
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65856
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93524
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96722
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Max),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.19
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50292
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96524
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.19
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32363
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63967
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.7
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,123.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,140.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,204.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,135.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,208.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,192.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,249.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.06
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.87
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54604
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40261
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98813
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,N Current (Max),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,N Current (RMS),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.87
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68026
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92422
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50414
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96301
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,107.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.13
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36541
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.44
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63934
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,122.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,152.75
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,232.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,121.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,224.62
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,172.25
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,254.88
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.44
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.13
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54684
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39913
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98706
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,N Current (Max),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.13
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7355
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8967
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.69
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.55123
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93387
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.63
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30983
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95499
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.19
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63244
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
