Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.67
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,157.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,127.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,193.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,116.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,199.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,168.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,254.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-127.06
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.63
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54507
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40026
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98599
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,N Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,N Current (Max),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.06
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58889
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88534
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9577
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.94
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.55319
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93127
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.31
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.41891
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95404
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.44
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64529
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,84.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.7
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,144.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,127.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,168.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,109.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,198.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,162.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,258.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-127.06
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54604
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39998
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98529
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,N Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,N Current (Max),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,N Current (RMS),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54995
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9082
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Max),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50329
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92676
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3561
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61816
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,145.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,139.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,203.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,105.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,199.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,174.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,257.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.81
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.31
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5465
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39809
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98514
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,N Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,N Current (Max),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,N Current (RMS),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.69
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59496
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92648
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95563
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45684
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95535
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.13
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.316
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
