Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6582
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,144.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,131.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,203.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,202.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,182.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,265.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.94
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54171
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39992
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98492
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,N Current (Max),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,N Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.37
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59594
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94376
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96094
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.31
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50451
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93338
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.63
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29934
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.69
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,186.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,128.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,179.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,226.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,181.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,279.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.13
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.69
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5379
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39876
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9852
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,N Current (Max),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,N Current (RMS),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.94
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58853
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94473
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94891
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.81
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50375
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94479
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.63
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26192
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87448
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.13
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62573
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,142.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,132.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,219.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,91.62
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,167.75
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,164.12
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,226.25
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.81
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.19
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53671
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39803
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98529
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,N Current (Max),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.44
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63485
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92093
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95584
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Max),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.31
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48992
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95523
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
