Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.56
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28658
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.19
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61059
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,158.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,147.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,187.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,156.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,174.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,276.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.37
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.69
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53521
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39959
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98459
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,N Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,N Current (Max),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,N Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.13
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6062
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90323
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95273
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49444
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94644
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,100.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,135.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.19
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34237
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.19
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63345
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,180.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,112.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,170.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,263.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,100.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,153.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,170.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,275.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.94
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52959
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39721
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98526
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,N Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,N Current (Max),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.81
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57113
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91595
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Max),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.69
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46374
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92044
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.56
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25869
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95041
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97372
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.69
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6452
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.39
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,176.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,215.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,168.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,178.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,276.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52987
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39181
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98499
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,N Current (Max),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,N Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.44
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61169
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92239
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96023
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Max),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.38
