Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46084
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9259
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.69
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.18553
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96381
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,91.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.63
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63482
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99734
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,85.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.97
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.2
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,176.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,126.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,131.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,202.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,102.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,158.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,178.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,274.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.81
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5313
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39498
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98611
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,N Current (Max),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.56
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61074
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88003
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Max),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.69
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45229
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95065
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.19
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33367
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94742
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98053
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.63
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64681
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,81.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.7
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.94
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.42
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,160.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,127.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,190.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,177.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,164.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,260.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.37
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52825
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39437
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98624
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,N Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,N Current (Max),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60488
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89929
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.31
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42364
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9133
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.56
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.15431
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96515
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.87
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62869
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,126.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,124.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,189.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,109.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,233.75
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,155.5
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,226.38
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.56
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53149
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39632
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98672
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,N Current (Max),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,N Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.63
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
