Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60134
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90478
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Max),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.44
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4334
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89874
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.44
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35555
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.43
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61743
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,142.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,131.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,214.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,109.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,154.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,165.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,224.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.69
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.37
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53198
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3984
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98654
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,N Current (Max),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,N Current (RMS),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60525
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9331
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44091
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94553
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.44
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37719
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.37
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65444
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.44
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,130.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,117.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,186.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,119.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,203.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,161.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,232.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.44
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.56
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53628
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39699
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98639
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,N Current (Min),A,13.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,N Current (Max),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,N Current (RMS),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.56
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56121
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91623
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Max),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.31
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44707
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8995
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26949
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.06
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65566
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.3
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.02
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,152.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,121.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,129.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,184.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,169.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,198.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,256.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.44
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.94
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
