Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53262
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39605
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98651
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,N Current (Max),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,N Current (RMS),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59457
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90021
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95435
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Max),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44366
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89822
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97729
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.41152
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96045
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.31
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61675
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.61
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.44
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,132.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,128.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,189.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,105.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,157.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,160.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,223.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.81
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.44
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53072
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39849
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98682
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,N Current (Max),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.94
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61453
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91678
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Max),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.94
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44475
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90945
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.69
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26561
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96643
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.44
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63513
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.91
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.47
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.59
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.19
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,143.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,133.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,197.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,108.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,174.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,180.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,239.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.63
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53005
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39516
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98712
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,N Current (Max),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,N Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.31
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58172
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90146
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94568
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44347
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93674
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.19
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2397
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96591
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.69
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63751
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.95
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.66
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.17
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
