Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,132.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,135.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,187.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,119.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,183.38
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,170.75
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,239.88
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.81
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.81
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52902
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39583
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9873
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,N Current (Max),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,N Current (RMS),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57061
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91376
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97107
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.06
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42965
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93787
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.63
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1906
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.44
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64501
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.97
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,145.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,137.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,193.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,118.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,180.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,165.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,251.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.43
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52688
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39718
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98773
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,N Current (Max),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58434
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92709
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95932
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Max),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39709
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94342
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29564
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.19
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63708
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.36
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.17
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,145.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,148.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,202.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,133.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,217.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,200.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,261.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5248
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39516
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98795
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,N Current (Max),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,N Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.19
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60406
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90585
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94525
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Max),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.06
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44103
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94137
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.44
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34713
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96219
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.43
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62448
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
