Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.19
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,152.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,205.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,129.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,191.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,169.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,238.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.06
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52425
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39629
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98795
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,N Current (Max),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,N Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.87
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60717
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90185
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96579
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Max),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44433
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95547
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.81
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29796
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6177
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.34
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.34
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.08
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,129.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,128.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,212.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,146.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,201.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,191.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,258.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52428
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39657
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98785
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,N Current (Max),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.31
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61947
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88571
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95218
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.06
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45351
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90875
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.31
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25902
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.44
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61602
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.42
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.2
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.31
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,123.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,126.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,184.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,142.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,213.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,174.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,254.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.31
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.94
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52673
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39449
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98785
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,N Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,N Current (Max),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,N Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.06
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58248
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87488
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93533
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.68
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44472
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89712
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.69
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31292
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
