Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-140.94
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64691
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.72
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.81
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.67
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.53
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,132.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,123.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,227.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,121.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,209.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,183.5
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,245.88
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.69
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.19
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52853
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40261
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98791
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,N Current (Max),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,N Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53414
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91708
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97339
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42672
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93539
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.81
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35338
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60565
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.78
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.11
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,125.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,162.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,220.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,132.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,196.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,166.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,257.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.44
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5284
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40334
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98804
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,N Current (Max),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,N Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.56
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57012
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90692
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96139
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43084
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85577
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.23268
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60214
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.95
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,118.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,159.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,258.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,145.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,220.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,156.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,232.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-123.69
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52853
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39812
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98819
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,N Current (Max),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.81
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61331
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88583
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96033
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41823
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91159
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
