Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.19
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32949
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.56
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59338
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.17
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.58
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.94
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,129.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,141.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,195.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,126.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,191.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,171.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,243.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.69
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5332
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4016
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98822
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,N Current (Max),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,N Current (RMS),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.56
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57949
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93594
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96823
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42477
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8551
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.81
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28234
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.06
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6332
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.73
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,137.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,143.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,211.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,140.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,234.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,195.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,265.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52959
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40835
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98843
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,N Current (Max),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,N Current (RMS),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55621
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92502
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94296
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Max),A,53.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.94
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44073
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88754
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.94
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30764
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.06
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59905
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,130.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,152.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,223.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,139.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,186.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,183.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,268.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.06
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,55.87
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52996
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4107
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98843
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,N Current (Max),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,N Current (RMS),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.69
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51867
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94208
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94369
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Min),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Max),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,39.75
