Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.69
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43221
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95935
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.06
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28661
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97385
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61108
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.64
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,175.5
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,235.38
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,157.62
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,226.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,174.88
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,246.25
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.87
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.531
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41326
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98895
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,N Current (Max),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,N Current (RMS),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.56
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51849
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90903
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93149
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Min),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Max),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.06
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5227
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90942
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Max),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.43
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28099
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,55.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.37
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60204
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,181.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,230.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,156.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,204.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,186.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,280.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.56
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.63
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52923
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41299
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98889
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,N Current (Max),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52059
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89441
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9498
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Max),A,54.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5285
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91705
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.06
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28588
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61395
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,110.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,199.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,252.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,161.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,230.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,198.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,257.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.56
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.56
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53216
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41567
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98886
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,N Current (Max),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
