Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52773
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90991
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Min),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Max),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.81
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.54183
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95004
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.31
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36199
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,142.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.94
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58584
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,32.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,198.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,238.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,191.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,258.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,187.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,252.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.56
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.31
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53228
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41295
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98938
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,N Current (Max),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52587
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8923
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92129
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Min),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.56
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52377
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91174
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.69
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38949
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95685
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,76.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,132.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.13
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.57989
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,198.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,268.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,173.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,232.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,187.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,250.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.81
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52926
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41918
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9892
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,N Current (Max),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50314
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89197
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95578
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Min),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Max),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48428
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91516
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30394
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.93
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61257
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,123.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,218.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,290.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,180.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,235.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
