Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,198.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,272.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.37
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53558
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41616
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98807
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,N Current (Max),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,N Current (RMS),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52001
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91562
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93988
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Max),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.06
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49215
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93606
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36751
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,110.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61801
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,87.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,201.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,257.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,193.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,289.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.75
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,208.25
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,266.62
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.44
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53423
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41949
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98853
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,N Current (Max),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,N Current (RMS),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.94
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52441
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90817
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96982
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Max),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.31
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53701
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92761
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Max),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2824
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.06
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63528
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,100.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,200.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,259.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,209.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,271.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,206.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,279.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.44
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53655
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42168
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98816
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,N Current (Max),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5169
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93182
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96725
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Min),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49667
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91556
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.40218
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99863
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,76.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,135.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,168.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.37
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61624
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
