Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,200.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,256.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,218.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,277.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,222.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,278.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.06
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.44
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53912
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41546
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98801
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,N Current (Max),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,N Current (RMS),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.56
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54232
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94659
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90753
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Max),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.81
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50326
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.957
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,54.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30257
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,88.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,136.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.94
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63796
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.31
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,120.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,171.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,277.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,232.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,315.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,185.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,279.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.44
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.44
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53765
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40545
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98828
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,N Current (Max),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.44
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57174
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94656
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94763
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Max),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.31
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5508
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96091
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.94
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25396
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9985
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,39.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,146.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,185.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.87
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61318
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.64
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,147.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,110.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,173.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,220.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,253.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,306.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,239.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,332.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.19
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53451
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40914
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9888
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,N Current (Max),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52798
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94275
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95538
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53918
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.69
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36739
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,130.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,102.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
