Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.44
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61001
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,144.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,110.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,179.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,223.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,238.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,304.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,252.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,330.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.19
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.63
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53494
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4088
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98917
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,N Current (Max),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53838
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92807
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92517
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.56
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49422
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.56
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.44665
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,122.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,107.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.75
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62969
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,38.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,142.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,166.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,247.62
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,230.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,305.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.38
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,251.12
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,317.5
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.88
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.13
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53356
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41219
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98895
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,N Current (Max),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53744
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92282
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96939
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Max),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.06
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49804
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96091
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.69
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34032
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,54.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,205.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60174
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,188.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,261.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,220.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,325.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,259.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,322.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53506
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41521
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98907
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,N Current (Max),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51385
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96002
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97342
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Max),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48791
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.952
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,42.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.37
