Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37697
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60464
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.95
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,149.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,199.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,260.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,198.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,287.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,241.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,340.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.13
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.81
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53356
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41064
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98886
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,N Current (Max),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52157
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95465
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97537
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Max),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46389
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96039
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.81
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32506
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61749
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.45
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.64
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,129.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,180.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,234.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,181.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,255.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,230.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,292.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.44
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52877
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40929
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98895
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,N Current (Max),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,N Current (RMS),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52902
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97107
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97385
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48058
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.69
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.22396
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.31
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62087
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.33
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.48
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,78.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,136.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,176.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,253.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,198.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,259.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,238.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,311.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,62.31
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53201
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40679
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98947
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,N Current (Max),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54992
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94607
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96246
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Max),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
