Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.54598
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.13
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38213
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.56
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61563
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.08
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,157.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,164.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,220.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,185.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,264.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,224.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,326.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.87
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53497
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40719
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98944
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,N Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,N Current (Max),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,N Current (RMS),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.06
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55053
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95032
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97061
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52291
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96524
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,104.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.87
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28402
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,73.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.06
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62249
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.33
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,129.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,181.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,286.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,180.25
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,258.5
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,213.12
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,278.38
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71234
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3301
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9917
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53225
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96564
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95068
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.06
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48394
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97345
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.63
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3651
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95987
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,43.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6705
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,132.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,188.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,250.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,132.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,210.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,174.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,234.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.31
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70452
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33367
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.37
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
