Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56832
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95764
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49154
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,45.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.94
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30694
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97104
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.69
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67123
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.56
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,113.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,198.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,253.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,153.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,225.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,168.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,230.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.19
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70385
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33217
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.37
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55309
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95178
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94894
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.94
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48696
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,110.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.37
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3882
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,85.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.87
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64141
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.84
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,124.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,200.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,283.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,153.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,227.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,178.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,264.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70687
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34316
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99203
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51937
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96545
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96457
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48006
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,125.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.69
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38408
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.94
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64169
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,68.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,129.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,209.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,292.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,174.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,266.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,203.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,284.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
