Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71051
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34749
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99213
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50515
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96954
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96399
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.19
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4855
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98178
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,108.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.94
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31029
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,94.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61474
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.95
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.89
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.2
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,147.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,215.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,294.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,172.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,251.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,211.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,323.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71072
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33999
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.69
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51223
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95593
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94668
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48934
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.19
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36175
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.31
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6358
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.95
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.7
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.09
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,155.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,206.88
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,285.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,167.75
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,286.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,236.38
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,326.12
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.62
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71041
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34493
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54211
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96951
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9668
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.94
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47222
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,77.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,145.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.56
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32134
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,45.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62054
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.91
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
