Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,82.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,172.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,179.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,274.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,201.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,289.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,257.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,358.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.56
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70581
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33791
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99222
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54821
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95142
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94241
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48544
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,141.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.87
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34334
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-139.31
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6307
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,156.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,199.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,261.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,204.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,291.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,212.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,349.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70391
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33809
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.992
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52575
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95877
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94705
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.44
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50698
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,144.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33724
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.94
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63122
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.94
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.41
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.56
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,116.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,192.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,259.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,208.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,281.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,223.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,290.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70678
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34655
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99222
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5169
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94006
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96118
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47982
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,79.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,59.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,133.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.31
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32119
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,93.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.31
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65338
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
