Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.98
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.72
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.14
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.23
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.44
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,142.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,194.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,274.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,206.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,293.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,223.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,324.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.56
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70999
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34701
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.69
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52667
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9335
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95569
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.18
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44997
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,34.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,85.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,56.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,111.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,147.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33864
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,107.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,148.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.94
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64282
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,148.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,226.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,349.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,201.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,309.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,245.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,323.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71273
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35384
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99258
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55615
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92505
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97104
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50143
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,119.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,183.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.94
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3536
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,61.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.69
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63812
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99857
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,72.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,118.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,215.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,279.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,211.62
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,330.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.12
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,237.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,316.25
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70871
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35647
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5559
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94278
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.31
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49538
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,77.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,146.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,96.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,150.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.94
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34496
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
