Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.37
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61395
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.81
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,135.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,206.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,329.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,208.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,305.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,243.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,347.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.94
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70471
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33767
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.69
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56411
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95538
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95862
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.81
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50439
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,32.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,128.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.41311
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.69
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6087
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,72.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,75.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,132.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,217.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,290.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,177.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,295.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,247.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,324.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70687
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35555
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99222
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.31
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53497
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94028
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96304
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.06
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52432
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,135.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38848
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.63
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61059
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,180.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,229.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,305.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,219.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,328.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,266.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,392.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71542
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35827
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99179
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53899
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96393
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.69
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49505
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,78.25
