Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,139.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,91.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,137.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.94
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32601
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99863
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,104.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,166.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,211.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.63
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61202
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,53.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,81.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,165.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,232.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,347.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,240.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,374.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,309.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,412.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71682
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34728
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99203
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,0.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.81
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51281
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95908
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96503
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48846
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,138.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.13
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.39623
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61511
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,47.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,153.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,239.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,330.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,215.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,314.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,245.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,368.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71383
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35399
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.56
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52169
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96902
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49584
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,145.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.94
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.38378
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,78.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,100.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,175.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.81
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60525
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,149.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,261.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,340.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,209.38
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,314.62
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,263.88
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,355.25
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.12
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70874
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35326
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99185
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48766
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9592
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96338
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
