Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.19
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.51128
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,88.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,148.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.19
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34176
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,108.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,147.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.81
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6415
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,44.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,139.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,248.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,323.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,204.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,285.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,273.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,352.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70764
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35598
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99152
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.06
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50201
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47637
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,99.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,62.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,94.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,157.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.19
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33745
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,141.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,211.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.56
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63565
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,87.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,163.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,250.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,387.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,221.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,316.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,279.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,398.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.19
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70596
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.37407
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9921
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.94
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51885
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,99.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,129.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45794
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,38.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,83.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,93.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,153.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.56
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35793
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,52.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,133.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,154.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,120.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,216.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6303
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,103.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,123.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,244.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,171.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,242.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,331.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,221.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,303.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,337.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,500.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.94
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7117
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36526
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99197
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
