Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.19
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50808
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97675
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,84.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,34.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43136
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,39.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,60.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,115.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,156.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.81
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33349
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,40.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,124.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,186.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,168.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61309
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,57.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,212.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,253.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,371.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,245.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,304.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,320.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,447.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.81
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7189
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35128
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99213
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.31
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5162
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96616
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95883
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.94
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4696
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,35.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,155.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.44
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36303
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,46.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,102.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,142.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,161.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.56
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59902
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.66
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,154.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,244.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,323.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,228.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,332.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,291.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,401.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71322
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35677
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99142
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,21.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.19
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50005
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9631
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97043
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,45.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.69
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46737
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,34.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,97.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,111.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,154.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33516
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,39.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,114.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,75.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,187.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.37
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62783
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,82.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,55.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,75.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,153.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,277.75
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,398.5
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,242.62
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,334.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.88
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,236.62
