Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,352.12
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.25
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7022
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35808
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99179
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,27.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.56
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49529
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9415
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,48.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46126
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,26.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,95.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,157.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,93.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,150.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.69
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35201
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,116.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,109.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,185.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61291
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,92.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,67.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.84
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,83.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,200.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,311.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,425.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,199.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,276.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,235.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,367.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.19
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.63
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69992
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35885
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.44
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49169
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92862
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.69
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4569
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,51.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,154.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.31
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33446
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,113.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,174.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64495
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,92.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,66.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.67
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,87.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,173.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,289.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,375.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,224.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,294.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,283.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,385.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.87
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7023
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.37667
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9921
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47503
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94257
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.69
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48394
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,121.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,89.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,153.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3124
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,82.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,92.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.31
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65658
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,110.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
