Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.92
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,165.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,250.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,368.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,207.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,345.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,280.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,393.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70367
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.37099
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99213
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.69
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47497
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95886
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,75.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.69
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47518
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,70.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,112.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,166.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.81
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29427
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,64.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,158.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-146.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63854
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,105.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,72.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,150.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,274.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,370.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,228.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,341.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,285.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,385.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70993
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35946
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99234
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,18.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45818
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95615
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,43.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4996
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,109.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,78.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,102.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,179.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.44
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28673
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,122.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,173.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.69
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64169
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,68.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.42
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.47
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,77.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,186.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,256.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,346.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,231.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,362.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,297.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,396.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.44
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7138
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35958
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,26.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.81
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49966
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9107
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,34.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49529
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,32.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,102.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,120.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,101.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,174.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.37
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.28731
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,95.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,56.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
