Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60397
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,96.88
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.48
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.86
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,75.38
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,195.12
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,272.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,380.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,223.5
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,355.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.75
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,292.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,394.62
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.25
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.06
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70925
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35384
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99213
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,27.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51519
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93912
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,46.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47024
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,100.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,166.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.63
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30825
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,115.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,175.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61593
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,104.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,67.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.72
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,69.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,183.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,240.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,349.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,200.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,330.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,238.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,399.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.19
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.06
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70626
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35583
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,18.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,27.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53313
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94598
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,44.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42586
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,48.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,109.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,81.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,118.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,179.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.13
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.34026
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,94.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,58.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,154.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,159.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60726
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,85.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.41
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.89
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,162.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,233.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,315.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,232.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,352.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,254.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,382.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7073
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35561
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99167
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.69
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53042
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9725
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97259
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46456
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,40.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,107.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,71.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,96.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,159.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.94
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
