Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3416
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,103.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,55.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,101.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,163.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,170.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.69
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59887
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,89.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.39
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,176.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,224.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,320.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,230.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,343.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,258.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,397.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71221
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34755
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99149
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Max),A,30.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51247
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43062
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,110.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,62.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,123.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,184.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,149.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.31
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.31588
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,86.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,55.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,158.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.44
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.58602
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,54.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.77
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,70.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,215.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,218.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,323.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,231.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,357.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,248.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,469.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.56
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.56
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71402
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35119
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99213
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,18.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,28.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54522
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95074
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97531
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,41.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.81
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4164
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,61.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,124.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.87
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26354
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,90.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.5953
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,99.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.8
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,73.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,200.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,219.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,308.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,173.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,296.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,269.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,395.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.69
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71328
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34868
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,21.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.32
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53729
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94519
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97015
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,35.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.44
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
