Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39809
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,65.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,127.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.19
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24297
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,93.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.56
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62026
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,79.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.45
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,70.88
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,172.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,233.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,323.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,178.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,306.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,250.5
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,348.75
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.12
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70794
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.37511
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99188
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,28.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,21.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50271
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97015
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,97.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,58.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39516
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,82.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,142.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.87
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.3297
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,98.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,155.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.94
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64645
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,98.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,69.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.78
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,84.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,182.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,233.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,330.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,183.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,296.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,256.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,380.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.81
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70163
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35763
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99237
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,18.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,27.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.81
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53143
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96628
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,16.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,108.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,49.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,131.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.31
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38909
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,24.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,67.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,39.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,125.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.13
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32512
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,89.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,100.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64984
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,92.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,50.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.47
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.83
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,74.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,193.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,235.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,330.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,186.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,271.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,258.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,407.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.87
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70443
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34673
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,18.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,28.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,21.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.12
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.75
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
921089,Sparrow Hill Loughborough B161,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
